Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.83
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.46
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,25.57
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.34
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.06
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.75
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.73
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.41
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.58
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.06
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.89
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.34
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.19
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
