Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.34
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.08
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.53
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.44
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.88
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.57
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.41
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.67
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.73
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,30.37
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.66
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,29.56
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,28.04
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.88
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
