Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.07
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.84
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.67
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.72
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.51
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.8
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.51
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.14
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.31
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.27
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.16
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.6
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,19.54
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
