Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.6
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.54
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.95
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.93
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.37
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.76
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.22
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.52
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.35
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.63
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.85
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.64
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
