Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.24
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.79
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.18
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.85
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.42
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.4
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.72
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.85
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.31
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.03
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
