Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.34
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.83
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.11
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.18
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.07
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.92
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.88
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.75
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.99
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.04
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.6
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.18
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.13
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.61
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.79
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
