Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.67
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.88
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.16
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.58
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.68
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.38
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.44
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.53
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.45
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.11
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.89
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.21
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.87
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.31
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.87
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.51
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
