Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.9
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.41
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.57
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.89
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.12
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.91
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.2
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.72
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.46
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.47
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.31
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.36
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.39
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.42
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.56
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.92
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.71
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.55
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.7
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.03
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.93
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
