Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.26
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.11
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.47
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.02
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.03
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.84
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.14
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.87
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.8
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.37
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.11
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.94
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.04
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.15
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.2
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.08
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.36
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
