Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.31
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.28
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.9
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.07
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.4
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.16
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.98
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.73
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.28
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.7
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.93
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.47
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
