Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.23
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.15
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.31
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.48
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.51
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.12
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.71
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.35
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.88
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.18
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.32
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.78
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.65
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
