Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.88
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.75
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.42
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.95
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.1
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.52
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.45
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.21
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.98
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.1
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.11
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,9.29
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.58
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.95
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.18
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.61
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.4
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
