Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.44
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.72
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.02
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.58
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.49
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.55
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.04
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.96
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
