Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.17
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,25.77
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.17
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,27.56
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,27.69
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.68
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.94
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,26.62
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
