Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.51
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.42
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,22.7
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.77
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.59
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.6
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
