Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.9
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.54
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.63
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.72
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.71
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.74
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
