Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.28
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.28
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.62
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.65
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
