Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.53
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.04
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.18
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.06
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.05
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
