Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.92
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,25.24
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.34
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.65
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.1
