Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.08
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.46
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.09
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.35
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,27.74
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.42
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,25.69
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.84
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.29
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.94
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.89
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
