Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.63
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.65
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.52
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.28
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.36
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.76
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.54
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.27
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
