Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.77
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.99
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.05
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.81
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.53
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.89
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.54
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.96
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.45
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.22
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
