Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.72
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.94
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.76
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.98
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.76
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.77
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.62
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,30.36
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.98
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.93
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.61
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.68
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.16
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,31.99
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.73
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.95
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,29.32
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.68
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.76
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.27
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.85
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.4
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
