Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.43
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.32
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.1
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.14
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.74
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.02
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.43
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.95
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.26
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.36
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.16
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.58
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.29
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
