Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.21
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.5
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.98
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.91
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.37
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.38
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.03
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.88
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.52
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.47
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.21
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.46
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.32
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.51
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
