Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.27
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.1
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.63
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.55
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.07
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.35
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.63
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.56
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.16
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.01
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.76
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.81
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.73
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.67
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.31
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.73
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
