Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.59
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.62
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.23
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.59
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.11
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.87
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.07
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.66
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.06
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.27
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.98
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.96
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.96
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.45
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.72
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.77
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
