Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.79
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.21
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.87
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.83
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.19
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.23
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.7
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.19
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.65
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.84
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.73
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.31
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.4
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.26
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.42
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.62
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.99
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.17
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.71
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.11
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
