Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.7
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.29
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.84
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.76
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.12
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.4
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.85
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.1
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.35
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.85
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.27
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.8
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.22
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.34
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.23
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.67
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.55
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.56
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.52
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
