Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.19
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.27
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.69
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.51
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.5
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.88
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.12
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.8
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.12
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.53
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.17
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.41
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.08
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.03
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.59
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.51
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.66
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
