Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.33
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.4
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.62
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.99
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.42
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.94
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.98
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.53
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.33
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.97
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.23
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.26
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.26
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
