Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.86
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.26
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.63
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.6
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.7
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.89
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.66
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.82
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.06
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.05
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
