Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.93
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.34
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.52
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.31
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.13
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.63
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.16
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.58
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.59
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
