Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.59
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.77
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.46
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.39
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.57
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.57
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.27
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.28
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
