Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.23
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.91
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.2
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.15
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.16
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
