Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.04
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.37
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
