Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.45
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.86
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.16
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
