Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.23
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.08
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.77
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.96
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.78
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
