Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.54
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.25
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.41
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.05
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.54
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.82
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.43
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.59
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.96
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.79
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.47
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
