Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.38
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.56
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.54
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.79
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.93
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.85
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.13
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.17
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.63
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.13
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.26
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.11
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.05
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,24.52
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.78
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.91
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.77
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.58
