Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.32
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.23
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.88
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.0
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.71
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.91
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.68
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.52
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.12
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,24.9
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.6
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
