Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.26
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.73
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.01
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.39
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.75
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.91
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,26.67
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.11
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.88
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.81
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.77
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.44
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.15
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.35
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.88
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.01
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.06
