Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.53
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.52
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.1
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.53
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.26
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.47
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.84
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.42
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.06
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.2
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.91
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.33
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.43
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.42
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.84
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
