Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.57
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.19
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.53
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.71
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.26
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.87
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.92
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.61
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.5
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.69
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.19
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.58
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.85
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.3
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.41
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.54
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.68
