Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.3
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.35
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.87
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.23
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.2
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.96
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.28
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.48
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.36
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.72
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.06
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.04
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.44
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.18
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.57
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.04
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.14
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.31
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
