Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.6
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.28
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.12
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.99
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.97
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.77
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.54
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.37
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.94
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.45
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-25.31
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.58
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.84
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.66
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.59
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
