Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-26.73
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.04
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.75
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.43
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.94
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.75
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.75
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.99
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.15
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.17
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-22.86
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.54
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.95
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.6
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.52
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.88
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.43
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
