Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.95
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.06
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.45
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.43
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.94
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.57
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.37
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.51
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.29
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.25
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.53
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.2
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-15.12
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.37
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,17.18
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.73
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.61
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-25.65
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.18
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.5
