Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-23.5
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.79
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.12
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.49
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.61
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.03
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,17.39
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.75
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-16.47
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.99
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.83
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.76
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.42
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-26.98
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.76
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.76
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.05
