Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.26
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.43
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.58
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.36
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.77
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.61
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.28
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,17.78
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-16.16
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.42
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.43
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.3
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.44
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.34
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.22
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.02
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.44
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.3
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
