Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.42
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-23.92
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,18.42
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.29
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.48
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-23.13
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,17.91
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-15.87
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.66
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.36
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-22.36
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.95
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.35
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.37
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.4
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,18.78
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.49
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.9
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.06
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,23.27
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.62
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-17.49
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
