Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,21.22
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-17.75
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,19.85
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.58
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-15.17
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.54
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,22.65
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.84
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-18.57
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.35
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.69
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.66
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.55
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.62
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.75
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.43
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,18.92
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.0
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
