Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-24.14
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,21.26
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-18.58
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.22
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.52
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.26
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.75
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.44
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.3
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.5
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.46
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.9
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.78
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.89
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.21
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.29
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.15
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
