Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.78
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.19
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.57
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.85
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.57
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,17.21
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.77
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-14.42
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.61
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.15
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.92
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-18.17
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.58
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.6
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-13.15
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
