Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.94
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.92
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.11
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.14
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.89
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.9
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-11.26
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.89
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.33
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.87
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.28
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.7
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
