Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.06
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-10.03
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-17.08
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.77
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.68
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.08
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.17
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.73
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.23
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.16
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.8
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.28
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
