Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.54
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.52
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.12
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.25
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.68
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.43
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.88
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.96
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
