Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,20.28
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.66
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.42
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.36
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.35
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.29
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.43
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.03
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.76
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.33
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.84
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
