Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.5
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.49
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.45
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.19
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.54
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.44
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.48
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.13
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,24.03
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.54
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.93
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.2
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.86
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,24.65
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.08
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.26
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.2
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,21.58
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.62
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.14
