Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.21
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.47
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.75
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.31
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.68
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.18
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.43
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.71
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.4
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.72
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
